Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75616
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,55.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,117.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995700000000001
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9044200000000001
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95386
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.94
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00688
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37221
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27544
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.94
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.31
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07991000000000001
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16445
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09874
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80005
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525100000000001
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8914799999999999
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,59.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,145.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88379
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89865
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-137.06
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.5
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01268
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28029
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2473
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.94
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.94
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08067
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14443
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11635
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85321
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9380799999999999
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9026200000000001
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,49.5
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,93.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81192
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9300200000000001
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-101.38
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.56
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01949
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28045
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08757000000000001
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.31
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.69
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.37
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08913
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13579000000000002
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17629
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86465
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9358200000000001
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94925
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81903
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9641700000000001
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.81
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.32
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.56
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01396
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18434
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.07726
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
