Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.69
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.31
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.63
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07768
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10561
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24001
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88013
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,102.5
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79055
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95096
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94919
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.013380000000000001
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17299
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09837
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.31
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04125
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0985
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24306
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73632
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337700000000001
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8916
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92474
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657899999999999
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95514
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,160.94
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.37
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.63
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03044
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08162
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35875
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.5
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02226
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07778
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32911999999999997
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64691
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72811
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8964799999999999
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,136.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74533
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9158
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9300200000000001
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.63
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,61.94
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01277
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31554
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32671
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,160.81
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.69
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05779
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1425
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08925
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83609
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94678
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84115
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,64.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,115.25
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.06
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82452
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89343
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8949
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
