Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.82
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.37
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0135
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18220999999999998
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05031
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,103.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05803
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1198
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20064
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9063100000000001
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9060299999999999
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,104.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88992
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94305
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-175.37
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03059
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11335999999999999
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44665
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.5
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04735
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06581000000000001
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3677
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992600000000001
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79965
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638399999999999
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,128.12
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84045
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8911399999999999
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9637399999999999
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.44
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01457
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.012830000000000001
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31081
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,87.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.94
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01048
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08351
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3275
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5414399999999999
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7850600000000001
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,225.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,77.75
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8960299999999999
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.06
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.13
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00441
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03685
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19295
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,96.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.13
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.63
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03352
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07091
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29177
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7935800000000001
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75973
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91202
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.48
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,112.88
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,60.25
