Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92358
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94263
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9271799999999999
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.19
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00212
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16915
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02257
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.56
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.030930000000000003
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10628
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2191
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75262
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92032
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91528
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,211.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88418
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8696299999999999
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9481799999999999
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.19
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,155.37
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00743
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.028239999999999998
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,67.62
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,102.63
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-90.75
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.19
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.032119999999999996
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08800000000000001
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22050999999999998
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7995
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86816
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88769
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,176.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.13
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90436
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88879
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.56
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.44
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,53.44
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00584
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05309
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23162
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.37
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.69
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.19
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02422
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07411000000000001
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30266
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77627
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8509200000000001
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93201
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,55.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9162
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404600000000001
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92911
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,73.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00554
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2007
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00795
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,129.94
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.5
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.5
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.018080000000000002
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09987
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22454000000000002
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68542
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88864
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
