Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,102.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.94
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94134
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9356399999999999
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8782
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.56
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,87.13
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01665
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13896
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05776
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,58.87
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,166.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.032
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11324000000000001
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22401999999999997
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.69
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7572300000000001
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92868
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86679
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,130.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82226
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89899
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.31
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,66.69
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03154
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15575
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25719000000000003
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.81
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04894
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11805999999999998
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1595
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8298
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313600000000001
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8347100000000001
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,123.75
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.19
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8512200000000001
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.914
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526700000000001
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,139.44
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.31
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04576
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14485
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1613
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,111.5
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.43
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0566
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11556
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20137
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86935
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342299999999999
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91489
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.94
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574299999999999
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.897
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.94
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02705
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24974000000000002
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10234
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.81
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.25
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07472000000000001
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15148
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21961999999999998
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
