Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86487
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94376
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9307200000000001
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,50.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,110.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,50.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8477100000000001
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9709200000000001
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.19
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.026539999999999998
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41393
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07877999999999999
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,63.63
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,130.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.06
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06777000000000001
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12242
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25454
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9270299999999999
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,120.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,100.62
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.75
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75964
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718600000000001
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.94
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.69
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03105
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37948000000000004
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04027
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,162.06
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.19
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.88
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053939999999999995
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10588
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29918
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74475
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9106700000000001
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,150.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,92.38
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.75
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.06
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9255700000000001
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,48.31
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.31
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.028489999999999998
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30199000000000004
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34624
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,80.13
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06867999999999999
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14382
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18773
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528100000000001
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95355
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86618
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86624
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9571200000000001
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.44
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,59.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02611
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25411
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11005999999999999
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
