Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.13
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.69
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.44
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05574
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08864
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35503
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79538
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678299999999999
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9207799999999999
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,86.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,94.12
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91907
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99792
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-131.69
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.44
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05745
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4536
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01155
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.37
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,89.44
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04439
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09322000000000001
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33184
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.31
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61566
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85104
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640700000000001
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,106.62
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,62.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,87.62
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733299999999999
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.13
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.37
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01665
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35549000000000003
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04796
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.44
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.69
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.058879999999999995
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14131
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29885
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73214
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,56.88
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,89.62
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,110.5
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9474799999999999
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9265100000000001
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95486
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.94
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00325
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32439
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04332
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.06
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.69
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04552
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13371
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30721
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6453800000000001
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91165
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851600000000001
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.84
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,109.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9001399999999999
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9604799999999999
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
