Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.31
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01299
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33799999999999997
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15395
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.69
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,129.94
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.44
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05861
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14986
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28334000000000004
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.62
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69406
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91775
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8232700000000001
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,151.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.31
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9028299999999999
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92956
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769899999999999
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.75
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01115
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15694
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05342
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,48.69
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.19
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06487000000000001
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11962
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.337
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8420700000000001
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90756
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8802200000000001
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,112.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9038700000000001
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-155.06
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03166
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32143
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20668000000000003
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,92.31
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.63
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.81
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07982
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14675
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27760999999999997
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645299999999999
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9325600000000001
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87366
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909600000000001
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.63
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06346
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37444
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15261
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.56
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.06
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.81
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0714
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1552
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28603
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77469
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94211
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89487
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,52.62
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,135.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,47.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,95.25
