Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94055
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8528100000000001
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91415
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.19
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.56
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04204
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32863000000000003
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01942
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.06
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.18
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.56
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0486
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14943
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3247
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65182
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9255399999999999
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9012700000000001
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,58.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,132.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93527
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8941
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.31
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,56.56
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02373
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28789000000000003
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05565
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,77.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,94.94
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.13
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05657
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15775999999999998
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32621999999999995
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8520200000000001
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,61.38
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.88
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,150.75
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,87.38
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84909
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8663299999999999
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.5
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,76.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0066099999999999996
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25322
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03325
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.69
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05995
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12868
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31099
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81866
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9060299999999999
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9032600000000001
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,128.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81506
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9433
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80706
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.31
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.69
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0215
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2246
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03319
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.44
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.37
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.94
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05956
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11745
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31056999999999996
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81387
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87585
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90256
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
