Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9297200000000001
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9122600000000001
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80661
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.19
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.87
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03941
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.149
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04286
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.88
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,110.94
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.058879999999999995
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12886
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30428
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417600000000001
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88177
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,85.5
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7426699999999999
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9132399999999999
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8553700000000001
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.44
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.69
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,136.44
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0066099999999999996
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23240999999999998
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0005
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-115.31
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.44
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.054279999999999995
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13033
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26934
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75732
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8624200000000001
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81045
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8728899999999999
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95486
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-116.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,66.94
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0029100000000000003
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26033
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12593
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.050710000000000005
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14168
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27013000000000004
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77145
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8886700000000001
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82345
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.84
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,108.38
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87356
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9028299999999999
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93222
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,152.37
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.56
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00468
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19408
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09758
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.31
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.69
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04698
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13881
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32421
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
