Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76669
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023100000000001
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90286
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93991
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9204399999999999
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.56
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.94
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,71.81
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01399
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2549
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08962
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,104.63
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,130.44
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04701
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14006
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25985
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73382
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960899999999999
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84326
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,96.12
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88864
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88684
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9499200000000001
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.87
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.44
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.015430000000000001
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23131
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12996
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,85.75
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,114.19
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.31
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.051160000000000004
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15900999999999998
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22951
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79925
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90689
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84619
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,52.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,134.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86456
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89831
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92966
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.06
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0044399999999999995
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17379
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.050339999999999996
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,63.57
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.5
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.051410000000000004
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13368
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28789000000000003
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77615
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86682
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8658399999999999
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7855800000000001
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88013
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9055200000000001
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.13
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.69
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006670000000000001
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1859
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.048780000000000004
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
