Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-123.06
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,151.25
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04427
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1209
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30871
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77896
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8609899999999999
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85446
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,155.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.87
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80798
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86355
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89123
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.31
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,129.81
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,83.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0049
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10106
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0233
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,100.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.19
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03883
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10292000000000001
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2647
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81158
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8381
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77423
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775299999999999
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.871
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92364
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.13
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.44
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00172
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09166
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02925
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,128.75
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03648
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11116
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25463
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012699999999999
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85693
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387399999999999
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7962899999999999
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88525
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89856
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,134.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00081
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14327
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04521
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03249
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10665
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22368000000000002
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75244
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581799999999999
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81891
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8894299999999999
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8884
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9249
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
