Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-179.87
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.63
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0034
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09435
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09473999999999999
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,127.19
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,149.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.87
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03105
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09377
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25190999999999997
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75595
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83862
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8481700000000001
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,131.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.56
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72378
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86374
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90112
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,68.18
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00426
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1024
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08363
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.56
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.69
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03127
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09969
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25765
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72375
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85064
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,102.62
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9252600000000001
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84009
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91733
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.94
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.87
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00563
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07341
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09154
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.31
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02953
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09523
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26271
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73745
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80761
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85449
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,201.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87692
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8066399999999999
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80691
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.87
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.94
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00856
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15273
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09312999999999999
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.37
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-115.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.31
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02889
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10740999999999999
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2286
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79791
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630700000000001
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8103899999999999
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,104.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,20.88
