Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74978
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8766799999999999
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88241
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.31
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.56
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.81
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0009
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12947
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.019119999999999998
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.56
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02992
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10228
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31346999999999997
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7380899999999999
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84305
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8085600000000001
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89071
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8999299999999999
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.37
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.56
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00041
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11335999999999999
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07445
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.81
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.63
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03249
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11005999999999999
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30861
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7236
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8486600000000001
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76635
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,107.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9053
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9109799999999999
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.38
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.81
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.37
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0031899999999999997
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11989000000000001
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.053329999999999995
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,119.94
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.81
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02095
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10450999999999999
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31249
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6895399999999999
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84604
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7754800000000001
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8694700000000001
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9137299999999999
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9111299999999999
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-163.56
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.045489999999999996
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05925
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31487
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.06
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.06
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06249
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08672
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25667
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097299999999999
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83734
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7832
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
