Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,91.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74685
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86377
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9268200000000001
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,61.94
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-168.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.036180000000000004
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23098000000000002
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.49505
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.5
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.93
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.07
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07137
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12147999999999999
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18764
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021299999999999
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92505
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7971199999999999
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76385
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8654200000000001
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648100000000001
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.68
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,37.44
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,154.44
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03127
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1173
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.41048
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.62
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.69
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.44
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0558
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10588
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23293000000000003
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89145
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89404
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79602
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,125.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7583300000000001
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8747799999999999
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173899999999999
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-129.94
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-170.81
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03847
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06044
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31588
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.87
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.06
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06163
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09102
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26366
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9108299999999999
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478399999999999
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7921699999999999
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,99.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75463
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89361
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8988299999999999
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.62
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,111.69
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-166.06
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02785
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059860000000000003
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29296
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.13
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,135.81
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05534
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08644
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2661
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
