Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91235
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8414299999999999
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80185
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.97
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,120.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9023399999999999
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91128
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8856799999999999
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.63
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.94
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-169.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04372
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09328
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38582
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.56
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.94
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05455
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08885
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1714
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8967
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86416
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78073
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,134.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9331
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88479
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,70.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-163.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.051160000000000004
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05595
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32195
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.31
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,105.44
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.061110000000000005
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07921
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15715
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9144
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82629
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76995
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.7
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,100.75
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93606
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385700000000001
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88733
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,29.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-155.56
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04845
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0486
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26198
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.44
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06663999999999999
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08324
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18807000000000001
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9276399999999999
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81772
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80453
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,95.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80737
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90951
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91925
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.69
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-140.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03859
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.060410000000000005
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25948000000000004
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
