Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.63
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,123.19
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.75
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0703
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0786
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18087
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93768
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8185100000000001
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81277
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,129.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8236100000000001
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91879
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9086
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,143.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-163.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03743
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.045880000000000004
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16442
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.69
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.31
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.44
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06542
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07692
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21434
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9297200000000001
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8311700000000001
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8135
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92258
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89691
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,160.31
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02928
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01942
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01253
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.63
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.63
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07036
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06944
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26659
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151600000000001
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75692
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86136
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,110.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90249
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91919
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89236
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-177.13
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.69
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-103.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04512
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01167
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14420999999999998
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,65.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,112.69
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07619
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07088
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24059
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7448100000000001
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7807
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9151299999999999
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90445
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
