Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,153.37
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-146.06
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04848
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059370000000000006
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28646
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,59.19
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.19
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06615
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08864
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1928
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229999999999999
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85959
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8125899999999999
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9204100000000001
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9175399999999999
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9148200000000001
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.56
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,177.75
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.052779999999999994
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06239
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35863
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.25
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.19
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0656
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08257
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17757
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071899999999999
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741700000000001
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77423
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,143.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90765
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9142399999999999
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92535
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-150.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0475
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12465
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35253
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,127.37
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.19
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.25
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.079
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09212000000000001
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19322
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90866
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85885
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78347
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9093
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91601
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173600000000001
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.13
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,80.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-176.19
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0363
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02431
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02458
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.19
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07277
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07973
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30968
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9055799999999999
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8219299999999999
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89425
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,143.38
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,65.5
