Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85882
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9345399999999999
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9201600000000001
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.62
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.69
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04106
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04143
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06163
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.62
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,91.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.19
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07665
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07973
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31627
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8295
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88461
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,118.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8945
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93735
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93768
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.44
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.81
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-177.94
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04936
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09642
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29253
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.44
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06929
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07994
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25576
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164399999999999
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84695
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8185100000000001
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,250.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,93.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87805
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353600000000001
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-170.81
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05516
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09306
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28939000000000004
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.44
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07549
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07289
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25832
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352299999999999
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8012100000000001
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,138.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9230299999999999
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9116200000000001
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90155
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,161.69
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,86.5
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-170.31
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05156
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06517
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25264000000000003
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07478
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07057000000000001
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27318000000000003
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9214200000000001
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81283
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80194
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
