Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,106.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88721
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89545
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89297
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.88
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,179.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.048780000000000004
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06184
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11388
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.57
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,137.31
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06645
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08058
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32134
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9172
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8421299999999999
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8667
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,106.75
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80035
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8869600000000001
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92743
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.31
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-119.94
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.016280000000000003
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12755
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00584
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,69.56
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.19
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04967
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09702999999999999
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34801
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8062699999999999
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8519
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85483
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,158.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8590700000000001
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9114399999999999
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8204600000000001
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.93
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-152.06
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.062329999999999997
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04729
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25554
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,74.5
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-109.56
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.81
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08315
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06487000000000001
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30635999999999997
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81555
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77798
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87713
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9218700000000001
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86731
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.75
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,38.94
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-141.44
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0616
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03883
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25414000000000003
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,93.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09154
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.058460000000000005
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2939
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
