Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9452799999999999
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82226
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8123100000000001
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86682
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89169
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8472299999999999
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.5
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,148.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03316
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1078
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15871
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,169.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06481
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07686
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3145
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8964799999999999
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85364
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80282
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90466
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8861700000000001
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9114700000000001
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.06
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.75
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01228
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23693000000000003
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16924
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.69
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.94
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0652
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10375
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27507
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240000000000001
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88925
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81909
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,153.62
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74148
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8945299999999999
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90707
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.56
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02391
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3359
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35674
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.44
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08257
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12587
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18587
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89892
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94253
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491799999999999
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,130.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89865
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9213899999999999
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8861700000000001
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.19
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01183
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28533000000000003
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17476
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
