Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,70.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,169.44
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06706000000000001
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11485
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26394
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80743
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.23
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,68.25
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83914
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625799999999999
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,102.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-156.13
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.87
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008190000000000001
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23445
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06505
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,100.25
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.25
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.56
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0583
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10865999999999999
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27913000000000004
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78769
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89633
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87326
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,277.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,120.5
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,88.75
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84549
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9148200000000001
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89297
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.44
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.94
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00798
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33623000000000003
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14137
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.44
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.94
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.19
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07994
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14195
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23055
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8251299999999999
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9325600000000001
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88394
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,203.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8662700000000001
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9323100000000001
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9510799999999999
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.19
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.56
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01027
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42898000000000003
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33898
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,91.69
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09133
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15868
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1512
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8494200000000001
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8327600000000001
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,56.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,104.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,82.38
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84021
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9090299999999999
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94568
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
