Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.12
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02135
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34939000000000003
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30718
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,60.31
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.38
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08531
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12105
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17485
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8975200000000001
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375899999999999
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82925
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,200.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,94.38
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.75
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,80.12
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87716
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8816799999999999
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9367700000000001
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00114
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33104
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13783
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.06
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.62
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06532
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11915999999999999
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22855999999999999
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8227200000000001
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92337
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,98.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81588
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88449
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90066
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.69
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00029
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31621
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10213
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.81
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,159.63
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.19
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06348999999999999
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11604
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27102
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468600000000001
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84985
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,53.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.58
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.41
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,231.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,104.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,115.25
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89123
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91714
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91684
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-133.37
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.06
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01222
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47622
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27781999999999996
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.56
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.44
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10475
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17174
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16149000000000002
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8815299999999999
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523299999999999
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88992
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,57.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,127.75
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,61.5
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,56.12
