Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91455
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9136
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9232799999999999
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.81
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01958
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37169
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22621
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,98.19
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-91.44
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.32
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11192
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16685999999999998
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19875
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9435399999999999
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9043899999999999
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,57.12
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.62
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,123.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,62.25
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,93.75
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88635
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9615799999999999
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89523
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02327
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4034
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33626
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.38
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,129.5
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.75
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12847
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15129
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14849
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8996
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,55.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,209.75
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,64.25
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,113.62
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,95.12
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8948
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91391
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.69
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.029769999999999998
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40911
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33178
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.44
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.62
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12022999999999999
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16948
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13249
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9142100000000001
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587700000000001
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90243
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,110.88
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,72.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,91.12
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8292799999999999
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545600000000001
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760700000000001
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.38
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.69
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01408
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36532
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20198
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,60.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,128.63
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08544
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15267
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18004
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86346
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
