Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,154.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,62.12
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,87.75
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90491
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89899
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.75
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02885
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32793
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08971
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,73.44
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.5
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.88
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11225999999999998
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16050999999999999
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20521999999999999
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89444
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94952
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325899999999999
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,54.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,124.75
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,62.38
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,93.62
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.62
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8260200000000001
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9793700000000001
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92865
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,171.38
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.93
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0016
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.368
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07127
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.44
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.19
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.19
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0999
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14827
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20412
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90079
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9500700000000001
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9362799999999999
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,107.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,63.25
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9106700000000001
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9553799999999999
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8995
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,116.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.19
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00108
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36855
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13979
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,118.88
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,139.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08757000000000001
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15578
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18843
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86703
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95181
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9239799999999999
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.97
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.52
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,303.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,110.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,65.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,120.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,116.38
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91345
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94745
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9072600000000001
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-137.06
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.87
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.029310000000000003
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41653
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38808000000000004
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.93
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.18
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10442
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18309
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08707999999999999
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
