Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89105
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8936799999999999
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,140.62
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,68.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,93.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93561
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93014
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8998700000000001
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.06
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02513
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28160999999999997
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13535999999999998
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,75.5
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-102.44
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.13
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09233
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14708
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19877999999999998
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92175
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,122.5
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,57.38
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,86.5
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89166
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91922
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9276399999999999
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,106.25
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.31
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.016980000000000002
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22080999999999998
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10255999999999998
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,104.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,98.81
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.44
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.31
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07808
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12624000000000002
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21065
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88174
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93304
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,49.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,286.12
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,107.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,49.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,117.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.88
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,100.88
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8979799999999999
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92416
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89895
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01659
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35793
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17115999999999998
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,149.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.19
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09242
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1664
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16509000000000001
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87823
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95135
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9196200000000001
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,55.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,102.62
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,91.12
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9259
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92999
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90961
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.56
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0262
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27987
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21678000000000003
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
