Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,114.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.81
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07753
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13814
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16194
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643200000000001
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978299999999999
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,93.12
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,53.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8852200000000001
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92258
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.31
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,71.56
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02266
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32427
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17357
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,125.19
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,98.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.81
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09291
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15782000000000002
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15306
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8717
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,80.12
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90555
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92975
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9499200000000001
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.19
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,87.94
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.012620000000000001
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23769
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02574
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.37
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.56
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.13
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08567999999999999
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13854
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21831
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9156799999999999
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9272100000000001
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,116.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,86.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9358200000000001
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9181799999999999
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9719200000000001
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.37
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.56
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,66.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.014419999999999999
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41878000000000004
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24578000000000003
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.13
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.44
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1039
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19655
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09279
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85541
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587399999999999
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92099
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,68.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,93.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,52.38
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,101.62
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9491299999999999
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95904
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
