Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.043019999999999996
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43416000000000005
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35235
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.19
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.56
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13313
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19322
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05442999999999999
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92389
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96796
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,83.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,62.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,118.38
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8845799999999999
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9455899999999999
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.44
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.31
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01683
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4197
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17348
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,80.93
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.25
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13377999999999998
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19643
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12547
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9721700000000001
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,62.88
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,97.38
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.17
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,133.88
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,68.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,108.38
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,97.75
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92474
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9665799999999999
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-167.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.87
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05019
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44118
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31313
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1491
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20390999999999998
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06105
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94852
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94675
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,65.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,114.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,106.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,93.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,71.75
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,131.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.25
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9466200000000001
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.06
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04836
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45769
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42901000000000006
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,102.44
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.19
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14705
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18596
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0237
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9423799999999999
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92837
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,94.38
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,85.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,71.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,123.5
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.25
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,72.0
