Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94635
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697600000000001
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9557200000000001
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,146.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.057479999999999996
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52193
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5082
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.44
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,126.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12758
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21331
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04659
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91925
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9061600000000001
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,71.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,123.88
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,77.5
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,114.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.75
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94296
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92786
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.69
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.56
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03728
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38265
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21602
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.06
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,97.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12886
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17201
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10945
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9358799999999999
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446700000000001
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,57.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,195.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,107.62
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,107.38
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.12
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,92.5
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95526
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.62
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.31
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04125
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34609
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25835
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.31
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,89.31
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16630999999999999
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17681
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10228
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693299999999999
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9572700000000001
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,61.62
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,102.5
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,83.62
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,88.88
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.62
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,61.88
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,123.25
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.38
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,102.5
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9753700000000001
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99808
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.63
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.31
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07198
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25219
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5079600000000001
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.63
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.06
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17085999999999998
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19002
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00804
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9690200000000001
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228799999999999
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,70.88
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,101.88
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,116.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
