Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,136.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,113.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,125.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9759200000000001
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9170200000000001
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9571799999999999
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,70.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-176.63
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14965
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27929
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.60812
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.19
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19011
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17678
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07985
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763799999999999
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97678
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92743
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,61.62
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,95.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,155.88
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,112.75
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,115.5
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,87.75
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96365
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556600000000001
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9502299999999999
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.13
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,40.31
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,146.81
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12663
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18425
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22487
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,42.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,120.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17388
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15138
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10411
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9737899999999999
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,59.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,94.38
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,56.75
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,106.88
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9270299999999999
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736899999999999
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94455
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,133.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06874
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34606
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4052
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.13
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16924
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17375
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.009170000000000001
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664299999999999
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93024
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,55.62
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,91.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,93.5
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,68.38
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,65.75
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,108.25
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.12
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,81.62
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-114.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.43
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10112
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31386
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30834
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.25
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,88.37
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15843
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19518
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04735
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
