Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715299999999999
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,54.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,99.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,88.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.62
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,64.88
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,115.12
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.62
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,77.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328299999999999
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95911
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-150.81
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.07
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,76.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10393
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22121
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11305
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.88
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14156
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14845999999999998
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12535
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93884
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94668
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94296
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,189.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,94.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,67.25
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,57.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,107.12
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848299999999999
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9149200000000001
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.56
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,178.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10665
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11391
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.019880000000000002
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,43.62
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-108.69
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.82
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14253
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11562
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18742999999999999
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9481200000000001
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9179999999999999
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448200000000001
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,94.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,88.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99359
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8957200000000001
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.88
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.31
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14265999999999998
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10704000000000001
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27633
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.75
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.31
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12871
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11467000000000001
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10255999999999998
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90243
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.84
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,139.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,100.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939600000000001
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9289799999999999
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9596899999999999
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.81
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,153.5
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12697
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22988000000000003
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38878
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
