Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.31
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.94
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.81
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10915
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13149
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04652
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9278200000000001
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87039
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,172.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9767100000000001
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93881
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9426
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-161.19
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11797
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09798
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23119
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10689000000000001
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1115
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12261
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9029799999999999
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89026
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444600000000001
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662200000000001
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.87
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,29.5
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,176.06
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06157000000000001
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20076
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18505
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.56
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.75
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.31
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09776
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.135
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12752
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88302
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164700000000001
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9087200000000001
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,46.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,134.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94409
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95196
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-166.56
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-118.81
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03185
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19448
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17064000000000001
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-95.94
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.5
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10924
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14115999999999998
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13344
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92914
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91556
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,49.12
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.62
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95435
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
