Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.69
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.94
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00108
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13323
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.13505999999999999
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10369
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13230999999999998
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25545
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818600000000001
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8997799999999999
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95306
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,121.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.88
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509299999999999
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95694
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904200000000001
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.56
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.19
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00813
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0641
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.07527
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.06
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12633
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10924
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24913000000000002
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484600000000001
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902299999999999
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.88
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.56
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,156.87
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03209
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03923
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12267
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.94
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,95.5
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12612
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10021000000000001
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25401999999999997
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,73.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509299999999999
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89459
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9882200000000001
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-161.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.13
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00621
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13014
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05251
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-123.44
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08635
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14711
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1866
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83404
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9128700000000001
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9157700000000001
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,77.5
