Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92435
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8963
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87723
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.94
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031689999999999996
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26302
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37398000000000003
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,96.69
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10295
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15215
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06734
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8567799999999999
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93286
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8603200000000001
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,90.5
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,80.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9174200000000001
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89276
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82788
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.63
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.31
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.018969999999999997
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21575
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20229
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,143.19
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.25
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08048999999999999
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13851
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1368
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7892100000000001
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89459
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8370299999999999
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9466200000000001
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9078
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8589200000000001
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.25
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.63
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03416
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20536999999999997
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24614
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.31
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,121.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.63
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09236
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14122
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11559000000000001
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8252799999999999
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83526
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9339299999999999
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9532200000000001
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834200000000001
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.06
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,142.06
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01888
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19689
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13719
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.94
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.56
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.31
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0826
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12705999999999998
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15441
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83526
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88125
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85815
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
