Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,74.62
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9246200000000001
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.893
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.19
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.25
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01057
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0312
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35506
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,137.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,118.81
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05028
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08348
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32088
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75836
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77435
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91022
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92538
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90484
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.56
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00703
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00975
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25590999999999997
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.13
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.06
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04527
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0772
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29479
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7420899999999999
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7304
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9106700000000001
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,197.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92499
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96234
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9463799999999999
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.69
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.06
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0045
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01112
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28801
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,135.31
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.81
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.38
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.058089999999999996
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08083
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32265
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78247
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69833
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92251
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92706
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632299999999999
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9016700000000001
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.63
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.011340000000000001
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.061939999999999995
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24486
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,136.81
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07567
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08751
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30843000000000004
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
