Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.81
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488399999999999
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79388
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,52.62
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93606
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9381700000000001
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.38
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.69
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014480000000000002
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08119
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31051
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.19
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.44
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05028
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08745
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3304
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73263
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7278100000000001
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90317
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,42.25
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9411
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9218700000000001
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9298700000000001
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.69
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00822
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14144
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54638
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.69
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,85.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0576
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07796
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4182
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79471
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6691199999999999
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93555
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9015200000000001
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87677
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.44
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.81
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.005229999999999999
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04881
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44038999999999995
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.31
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03392
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08156000000000001
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37056999999999995
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69476
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7184699999999999
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93384
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84149
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.31
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00114
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22054
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02754
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
