Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.94
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,111.31
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.94
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04512
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11705
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20945999999999998
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68103
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8312700000000001
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87976
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8667
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82525
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-95.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.19
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,65.13
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01402
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0808
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.13643
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.87
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.63
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03587
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10527
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27208000000000004
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61498
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75073
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537600000000001
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,102.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94089
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8800600000000001
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90686
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.63
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.69
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.69
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02501
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.052779999999999994
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15633
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.19
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.31
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03871
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09749
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27391
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.68
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63449
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7367199999999999
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86041
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,155.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89545
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9193100000000001
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93976
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.62
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.06
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02214
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09157
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32064000000000004
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,100.44
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.06
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.023540000000000002
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11373
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33199
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38231
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77365
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90265
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88971
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093899999999999
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
