Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.19
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01378
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09183999999999999
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50063
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,138.06
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.25
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.029189999999999997
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06905
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3901
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.44
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6701600000000001
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63754
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9189700000000001
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,161.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97049
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89792
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9068299999999999
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.81
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.69
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06242
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11354000000000002
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28576
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,108.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.87
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.042589999999999996
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07359
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31527
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78051
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6415
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86313
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758899999999999
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88351
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90985
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06892999999999999
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.043930000000000004
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13368
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,42.31
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,154.87
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07793
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09831000000000001
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18752
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880299999999999
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8415799999999999
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,110.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9672799999999999
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9320700000000001
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9497700000000001
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.56
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,109.37
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-154.19
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05782
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16854
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25267
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.69
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.81
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.87
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08516
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11968
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1342
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8536
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87121
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87198
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,81.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
