Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94296
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93024
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,143.56
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.56
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,63.57
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01469
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12593
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11030999999999999
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.56
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.56
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.06
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0435
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09798
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25371
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68792
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7604
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8796700000000001
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,129.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90579
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91891
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.69
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.81
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00359
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21895
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0175
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,155.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.06
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04024
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11168
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22258000000000003
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70111
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81506
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8672799999999999
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,146.62
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8745700000000001
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415899999999999
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92947
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,164.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.13
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00868
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19554000000000002
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23131
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.13
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.56
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06899
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11522
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28875
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82736
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85296
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483600000000001
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8983700000000001
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491299999999999
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.31
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.06
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00569
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13268
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16484000000000001
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.56
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05852
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08821
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27055999999999997
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80285
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78296
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90381
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
