Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9167200000000001
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9334399999999999
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.37
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-118.19
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008409999999999999
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13869
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21355
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02251
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07918
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28304
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65899
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82821
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9173
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,184.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446700000000001
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95001
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9511700000000001
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.75
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.19
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02065
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13979
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26976
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.19
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,118.44
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01085
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10112
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30596
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30382
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8341299999999999
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92099
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,120.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86456
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93695
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.31
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,65.37
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04338
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33366999999999997
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03365
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,154.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.31
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.94
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04768
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16112
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21379
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68087
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94134
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,60.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,104.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,87.5
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909299999999999
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87466
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890100000000001
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,162.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01851
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06624
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.13762
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.94
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.050980000000000004
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09364
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28087
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
