Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539399999999999
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84109
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91937
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8514700000000001
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9300200000000001
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.19
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-150.44
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02943
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05372999999999999
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1368
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.19
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.82
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.31
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03151
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10091
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27831
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6361
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80514
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8657799999999999
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,161.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,68.25
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83337
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9036200000000001
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.37
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.19
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0229
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10845
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25401999999999997
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.31
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.69
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.69
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0443
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0952
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16732
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78701
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8427100000000001
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79593
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,160.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.19
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9370700000000001
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9026799999999999
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,161.44
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,138.94
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03966
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22191
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19927
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.31
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04155
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14519
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16075
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58444
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91696
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482299999999999
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,54.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94519
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99036
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.44
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.047439999999999996
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20528000000000002
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15001
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
