Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,117.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.94
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.94
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00496
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1299
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28457
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.24311999999999998
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83325
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85446
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7973899999999999
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91284
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,95.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,170.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.56
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,64.31
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04387
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25706999999999997
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19844
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.31
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,144.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.31
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00487
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1306
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28099
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-99.19
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29833000000000004
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548600000000001
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739899999999999
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,70.88
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,262.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,122.75
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,87.62
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80105
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758600000000001
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9159200000000001
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.63
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00029
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38582
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09183999999999999
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.06
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.19
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02345
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16741
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17549
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.87
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.0468
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8323
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,64.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,159.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,84.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.25
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92596
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96091
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.69
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.007370000000000001
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15666
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3333
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.69
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00938
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10161
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35845
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-114.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32045
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77267
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8764
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,52.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,142.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8558
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
