Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,175.13
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,56.75
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05946
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22185
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35894000000000004
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,77.06
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.06
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.75
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01268
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10134
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37334
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-111.94
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29986
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76474
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.19
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,133.62
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.56
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82715
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94858
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88159
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,80.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.19
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05653
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26845
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20006
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.75
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.37
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00414
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11144000000000001
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32395999999999997
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.19
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.18459
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80337
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84039
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,53.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,219.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,51.62
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,73.25
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,97.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8963
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90915
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86972
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.13
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,83.87
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03331
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15584
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25765
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.75
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.44
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.19
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00151
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09664
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36248
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10835
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7731899999999999
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8343200000000001
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,95.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9223
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92038
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9496100000000001
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.31
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.63
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05595
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24395
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24175
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,145.88
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,146.81
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00124
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09841
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3611
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.56
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42477
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7716
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8411200000000001
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,66.88
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,131.38
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
