Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281299999999999
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96201
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.81
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.94
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,67.44
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03789
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22175999999999998
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23043000000000002
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.19
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,97.88
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.81
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00533
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10329
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36837
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-105.31
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.18404
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79547
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,165.12
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,11.62
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84457
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90927
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85126
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,177.44
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,80.69
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.035660000000000004
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40267
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.015030000000000002
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,102.69
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-117.44
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0276
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15172
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28121
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.06
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04448
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86413
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,69.5
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,116.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,55.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9032
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90979
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88425
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.69
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.19
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.62
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02727
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24022
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16752999999999998
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,101.75
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.06
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.014759999999999999
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11644000000000002
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35176999999999997
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.06
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03713
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8806700000000001
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8602
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,203.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88687
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92215
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606899999999999
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,137.63
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.5
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.5
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04152
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21352
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2661
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,56.31
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04765
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12685
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39184
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61712
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9535799999999999
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,54.75
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
