Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,115.5
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8242200000000001
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9220299999999999
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96851
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-168.94
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.81
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07594
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26064
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20881999999999998
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,85.13
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01753
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12422000000000001
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39458000000000004
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-106.19
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.19164
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88031
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8892200000000001
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,53.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8366100000000001
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90195
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313600000000001
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.19
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.62
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.81
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03117
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38308000000000003
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12136
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.69
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05855
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13585
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29998
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.62
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62802
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91055
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84439
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,54.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,194.38
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,82.38
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87149
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89044
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.63
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04494
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26842
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04439
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.69
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.69
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05165
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13851
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32909
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6481899999999999
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9075
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741399999999999
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,52.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,191.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,86.38
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8585200000000001
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90207
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624299999999999
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.19
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.44
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0486
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26052
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06087000000000001
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.56
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.81
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.13
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02483
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13560999999999998
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34914
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
