Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.19
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1899
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8871700000000001
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84134
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,72.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,87.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91681
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9156200000000001
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,69.94
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.016040000000000002
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25258
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19545
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.94
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02238
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13335
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38451
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.44
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09633
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88159
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88287
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,47.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,143.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,89.62
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81866
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9481200000000001
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9430799999999999
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.13
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,71.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05003
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30169
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15709
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.56
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,123.82
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.19
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03297
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12425
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36373
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44237
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880899999999999
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.38
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,144.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69107
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9116200000000001
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86264
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.81
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,69.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0341
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44622
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06151
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.31
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-109.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05562
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20678000000000002
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22264
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45022
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95895
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9229999999999999
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,67.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,140.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,87.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8688299999999999
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263600000000001
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86703
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-155.69
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0013599999999999999
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43566000000000005
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20085
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
