Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,49.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.38
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,105.31
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08089
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1985
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13262000000000002
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7558600000000001
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,71.88
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,136.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,98.38
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.88
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8991100000000001
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91574
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86508
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,60.63
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.87
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0002
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35213
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03117
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,112.44
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.94
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.94
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04808
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1548
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26607
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66873
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93542
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91669
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,53.62
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,13.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.13
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69177
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9021
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85144
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.62
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.31
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,69.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02174
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29189
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12165999999999999
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,71.06
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.56
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.31
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0764
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15874000000000002
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26381
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89941
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93878
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9389
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83316
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9195200000000001
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91525
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-67.62
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.44
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,139.94
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00227
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29475999999999997
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12795
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,96.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06365
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12364000000000001
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1679
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83142
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90835
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744200000000001
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,100.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66317
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9080799999999999
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90317
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
