Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.56
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01671
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25389
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11427000000000001
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.13
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.56
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.042069999999999996
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13872
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15749000000000002
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7199399999999999
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985299999999999
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8280299999999999
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,116.12
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7935800000000001
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90591
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86264
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.87
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006940000000000001
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22730999999999998
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05409
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,64.31
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-130.44
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.19
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04356
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1277
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15511
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7178899999999999
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103100000000001
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85925
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,132.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254399999999999
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80407
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.44
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,50.94
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00237
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29613
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07088
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,157.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.56
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.037219999999999996
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13347
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17082
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55105
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9018200000000001
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81707
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.72
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,103.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77395
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8518700000000001
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75821
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.06
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.37
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01234
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30517
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08934
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.87
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.5
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.44
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05152999999999999
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15322
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13935999999999998
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59304
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9000799999999999
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8441700000000001
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,120.38
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
