Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8888799999999999
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.867
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8761899999999999
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.69
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,74.69
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02214
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1935
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09035
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.87
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.19
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.020069999999999998
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11417999999999999
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20858000000000002
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.13
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45388
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86706
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8805200000000001
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,248.75
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9058799999999999
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9217200000000001
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9050600000000001
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.19
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.19
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.007890000000000001
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25072
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0779
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,122.81
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,132.25
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,84.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03349
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12764
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16124000000000002
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61416
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89117
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,132.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.94
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6711699999999999
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9156200000000001
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86685
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,94.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.31
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.69
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006940000000000001
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22566999999999998
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13109
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,95.25
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,106.81
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.87
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03905
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12203
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14318
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6575300000000001
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88687
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8134399999999999
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.11
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,251.62
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,99.38
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7499399999999999
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9053899999999999
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83688
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,168.62
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.88
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.5
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00783
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22730999999999998
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13222
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.31
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.036180000000000004
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1314
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14394
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7460600000000001
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81158
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
