Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,235.23
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,234.97
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,234.17
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,105.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6935100000000001
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995700000000001
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941600000000001
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.81
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.62
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00215
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18993
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06841
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,156.37
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.81
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04646
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11595
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15345999999999999
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75592
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87036
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80493
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,159.12
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.56
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6884100000000001
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8783200000000001
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.935
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.44
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.69
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008320000000000001
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30745
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24636
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,131.13
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.19
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,106.13
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.042769999999999996
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1509
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07951
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68087
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9084200000000001
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73492
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8524799999999999
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89712
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,159.63
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.19
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00246
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15154
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12272999999999999
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.56
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.06
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.31
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.035230000000000004
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11692999999999999
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14699
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72909
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87079
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73288
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,126.88
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91315
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8941600000000001
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86026
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.13
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00533
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20104
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17617
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,108.56
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,88.56
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03584
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12007000000000001
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18126
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
