Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76547
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74026
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,108.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70785
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8897700000000001
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720700000000001
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.75
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.31
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.69
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0019399999999999999
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15248
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07512
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.69
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.87
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.036610000000000004
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10225
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22371
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7843600000000001
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8343799999999999
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.742
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,128.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86316
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89715
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94205
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.93
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00282
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20134000000000002
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08357
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.69
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.07
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03868
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11427000000000001
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22196999999999997
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77786
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86218
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7923600000000001
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,109.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77252
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,149.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,87.37
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.016309999999999998
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20995
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08504
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.37
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.37
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.19
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0298
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1165
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23931
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72451
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86972
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8165
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,144.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-60.75
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64208
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91415
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76312
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-155.06
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.56
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.82
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.007490000000000001
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20858000000000002
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0399
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
