Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.06
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,90.69
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.75
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.030139999999999997
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10909
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24276
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66445
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8393799999999999
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81006
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,133.12
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.62
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91199
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9000799999999999
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70095
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Max),A,73.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00197
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13457
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11125
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,72.5
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,149.81
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.63
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03462
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09917000000000001
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27633
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65017
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76669
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8240000000000001
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,188.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83862
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988299999999999
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73782
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.81
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,80.31
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01515
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26827
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05205
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-102.44
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.88
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03398
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12523
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21923
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.75
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61511
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565299999999999
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82119
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,93.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8555
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9017299999999999
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78781
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.06
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0008699999999999999
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23490999999999998
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14314000000000002
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.31
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.56
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0247
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10826
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20317000000000002
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.44
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62997
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78393
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,164.38
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91333
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91055
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77023
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
