Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-150.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.69
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01485
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19243
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07781
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.19
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03154
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11412
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23876
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6455
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85724
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77407
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,93.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.31
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7853399999999999
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9100600000000001
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6763
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.69
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.31
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0034
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19050999999999998
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05577000000000001
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,109.56
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,113.69
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.38
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.029339999999999998
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11141
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26589
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6875899999999999
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83978
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77951
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,202.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.19
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84506
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88592
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73666
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-150.69
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00224
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17879
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09032000000000001
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,158.94
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-122.94
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.035289999999999995
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10722999999999999
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18166
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.68
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6668
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.772
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.13
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9651200000000001
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91635
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70163
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.31
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0117
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19554000000000002
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15062
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,128.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,114.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,98.69
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0305
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11089
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16655
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.88
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66857
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8804299999999999
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74383
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,109.75
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
