Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8388
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91345
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79367
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00993
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18489
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15496
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.31
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,100.94
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.63
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03136
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11045999999999999
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19277
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74627
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743299999999999
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73455
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,121.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75778
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89139
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7763899999999999
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.19
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.69
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00148
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17485
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08165
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.19
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-113.87
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.81
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03764
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10005
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19755999999999999
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7480399999999999
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84091
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7583300000000001
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.16
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,117.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84009
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8818299999999999
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76407
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-170.75
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.19
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00237
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1581
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.035660000000000004
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,153.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,91.56
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.44
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04057
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09929
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21727
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77212
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84036
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8102699999999999
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,108.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75631
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8819600000000001
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78781
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.19
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00514
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1631
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07149
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.06
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,120.69
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03688
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09737
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22118000000000002
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75454
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86487
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80096
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.53
