Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,161.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.31
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8509200000000001
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90143
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8255
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.19
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.37
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00545
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19322
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12697
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.25
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.63
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.63
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04048
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10518
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21195999999999998
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74615
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87698
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77627
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9029200000000001
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87054
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8619399999999999
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00511
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21898
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15150999999999998
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,108.31
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,73.06
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.31
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03636
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10939000000000002
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21209
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71673
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88482
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77755
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,119.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86136
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86792
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8317200000000001
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-102.87
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.69
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.69
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00902
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26049
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18419000000000002
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,130.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.44
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04213
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11684000000000001
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18392
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71414
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79409
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.953
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8877200000000001
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7886
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.88
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.014719999999999999
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19297999999999998
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14858
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,142.19
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.13
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03313
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10740999999999999
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21184
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
