Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71099
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8772
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80343
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,124.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83349
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9160799999999999
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79699
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.94
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.013630000000000001
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19692
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1342
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.44
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.44
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0396
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09911
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23714000000000002
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74258
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8301700000000001
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7811600000000001
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,80.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79043
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9177799999999999
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84424
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-171.94
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00264
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14974
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.028730000000000002
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,87.5
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,78.63
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.06
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.046919999999999996
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09215
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29995
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75702
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78015
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80374
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,225.12
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,81.75
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84591
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92071
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8615700000000001
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.69
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.44
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.31
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0081
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16683
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04179
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.56
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,106.56
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.31
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04649
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10332000000000001
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2813
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7813399999999999
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84857
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81067
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,206.38
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8649600000000001
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89981
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80972
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.13
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.011090000000000001
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16535999999999998
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07712999999999999
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
