Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.81
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.19
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03966
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09676
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28713
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7842399999999999
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635799999999999
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7821600000000001
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.38
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,132.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75698
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8890399999999999
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8550399999999999
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,83.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.37
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.06
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00246
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20168
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07311000000000001
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,99.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.37
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03758
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10039
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29406
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71182
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85205
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80102
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,218.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,75.12
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,81.38
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90771
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9183899999999999
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9117700000000001
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.56
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.19
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00432
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22628
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14104
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.81
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,129.37
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.56
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04225
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09935
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28484
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69671
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86493
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79632
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9232799999999999
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9205
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313299999999999
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.31
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01051
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14803
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08956
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.19
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04689
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09212000000000001
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31527
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75531
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82773
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78186
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,122.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9391200000000001
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91864
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
