Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-113.31
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,159.13
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03572
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08266
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12432
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.57
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.81
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.31
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05745
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08092
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31704
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760700000000001
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80838
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75564
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,159.38
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91235
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.37
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.19
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,145.19
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.009290000000000001
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25881
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1621
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,119.81
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.18
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05028
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12142
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30422
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7998
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927299999999999
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79547
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,126.75
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
